Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,16.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,75.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,-2.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,51.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,52.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,71.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,137.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,75.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,160.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,42.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,-10.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,89.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,41.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,62.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,131.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,16.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,72.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,176.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,42.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,-4.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,63.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,56.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,48.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,125.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,72.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,140.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,-3.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,62.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,48.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,63.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,140.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,78.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,-3.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,75.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,40.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,80.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,162.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,87.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,198.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,69.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,55.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,41.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,89.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,169.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,87.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,189.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,45.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,69.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,-7.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,81.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,52.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,41.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,91.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,169.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,85.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,184.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,48.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,-7.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,85.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
