Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,43.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,91.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,178.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,37.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,92.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,195.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,46.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,-7.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,85.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,41.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,43.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,83.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,177.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,91.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,170.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,77.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,7.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,-5.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,84.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,46.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,39.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,70.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,159.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,92.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,154.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,7.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,-6.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,78.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,59.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,60.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,154.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,90.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,155.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,9.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,-7.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,84.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,61.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,38.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,57.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,158.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,90.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,151.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,60.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,77.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,86.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,8.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,-10.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,93.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,42.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,77.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,174.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,42.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,95.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,173.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,79.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,7.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,-9.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,91.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,60.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,40.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,60.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,165.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,106.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,42.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,95.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,161.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,51.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,77.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,8.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,-7.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,83.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,65.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,56.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,101.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,155.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,16.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,90.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
