Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,8.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,-9.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,89.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,50.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,37.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,58.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,152.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,45.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,90.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,55.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,73.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,85.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,7.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,-7.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,85.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,52.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,44.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,75.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,183.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,105.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,179.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,430.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,52.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,79.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,7.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,-8.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,92.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,63.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,43.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,79.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,176.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,41.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,105.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,194.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,427.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,52.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,-8.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,97.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,58.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,41.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,69.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,168.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,16.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,102.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,187.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,57.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,83.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,8.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,-6.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,90.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,57.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,40.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,74.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,167.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,16.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,104.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,179.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,-6.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,86.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,59.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,43.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,75.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,176.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,49.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,16.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,104.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,188.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,-11.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,105.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,65.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,65.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,96.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,172.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,118.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,15.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,102.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,198.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,412.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,-13.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,105.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,70.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,48.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,86.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,196.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,118.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,15.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
