Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,102.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,218.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,412.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,41.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,67.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,-15.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,119.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,67.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,60.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,115.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,245.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,127.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,49.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,15.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,115.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,258.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,463.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,50.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,79.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,-13.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,111.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,69.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,51.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,37.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,95.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,206.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,151.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,15.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,109.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,239.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,440.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,79.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,-11.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,105.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,42.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,34.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,64.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,173.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,138.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,15.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,99.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,177.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,48.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,76.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,-11.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,104.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,49.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,88.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,42.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,56.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,110.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,173.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,129.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,15.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,106.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,173.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,57.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,96.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,-14.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,118.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,48.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,44.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,57.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,116.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,179.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,130.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,15.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,110.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,169.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,444.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,49.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,70.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,-8.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,94.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,55.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,42.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,34.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,66.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,98.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,172.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,139.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,15.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,108.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,191.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,436.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,80.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,-12.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,106.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,53.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,50.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,33.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,79.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,110.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,207.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,136.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,15.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,112.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,201.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,454.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,84.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,-14.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,114.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,52.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,49.85
