Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,71.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,118.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,202.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,124.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,15.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,111.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,192.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,450.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,48.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,91.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,-12.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,104.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,56.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,38.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,132.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,155.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,113.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,66.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,108.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,15.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,101.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,87.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,-15.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,117.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,46.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,69.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,102.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,189.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,134.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,62.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,15.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,112.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,194.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,453.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,62.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,105.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,-18.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,130.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,42.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,41.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,33.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,62.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,170.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,137.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,45.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,14.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,110.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,198.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,447.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,49.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,93.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,-15.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,116.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,57.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,57.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,166.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,126.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,14.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,105.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,214.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,-9.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,95.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,77.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,143.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,123.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,52.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,14.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,95.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,191.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,54.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,94.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,-10.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,102.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,49.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,125.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,121.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,14.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,87.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,190.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,81.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,-9.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,96.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,68.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,132.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,128.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,14.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,84.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,206.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,-12.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.21
