Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,117.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,68.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,34.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,76.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,130.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,143.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,41.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,14.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,77.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,235.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,31.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,-3.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,78.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,64.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,59.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,109.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,113.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,14.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,75.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,150.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,-5.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,75.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,71.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,61.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,123.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,14.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,69.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,156.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,-3.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,70.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,14.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,67.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,-5.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,75.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,45.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,14.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,66.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,-9.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,81.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,49.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,14.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,-6.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,73.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,62.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,45.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,14.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,-5.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,73.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,53.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,14.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.61
