Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,60.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,55.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,41.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,98.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,14.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,72.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,8.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,64.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,60.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,14.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,73.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,41.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,59.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,14.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,56.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,61.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,14.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,-3.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,63.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,62.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,31.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,13.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,-2.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,58.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,49.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,29.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,13.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,44.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,-2.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,56.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,63.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,27.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,13.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,72.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,50.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,72.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
