Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,31.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,13.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,69.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,-2.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,57.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,59.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,42.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,13.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,67.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,-2.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,56.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,13.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,-5.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,74.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,74.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,13.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,41.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,70.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,13.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,70.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,42.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,88.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,40.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,13.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,68.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,-4.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,61.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,75.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,13.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,61.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,37.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,-4.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,66.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,72.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,13.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,-3.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,60.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
