Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,73.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,110.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,13.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,73.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,-5.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,73.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,79.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,13.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,72.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,61.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,85.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,37.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,13.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,64.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,39.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,61.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,79.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,48.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,111.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,13.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,74.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,148.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,-4.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,68.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,78.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,42.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,45.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,13.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,9.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,65.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,91.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,37.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,12.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,73.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,-5.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,66.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,95.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,46.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,101.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,12.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,41.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,-3.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,67.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,109.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,12.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,69.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,153.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.83
