Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,55.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,91.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,12.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,72.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,-3.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,59.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,98.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,12.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,-6.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,68.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,122.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,12.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,173.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,-7.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,76.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,123.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,38.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,12.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,165.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,-5.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,61.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,83.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,55.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,37.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,12.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,-6.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,74.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,73.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,48.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,12.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,153.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,-11.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,84.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,78.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,56.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,99.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,12.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,66.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,167.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,-10.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,86.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,58.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,110.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,12.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
