Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,72.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,161.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,52.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,-7.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,76.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,72.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,12.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,73.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,-5.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,81.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,64.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,107.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,12.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,76.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,-4.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,76.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,91.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,61.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,129.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,12.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,78.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,185.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,-7.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,96.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,92.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,132.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,11.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,87.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,203.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,49.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,78.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,-3.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,70.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,90.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,53.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,118.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,25.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,11.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,81.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,196.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,-6.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,82.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,76.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,102.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,11.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,72.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,184.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,-5.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,87.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,75.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,22.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,11.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,75.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,193.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,65.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,85.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,73.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,63.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
