Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,11.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,79.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,146.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,61.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,75.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,56.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,107.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,112.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,98.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,27.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,11.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,90.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,67.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,91.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,-6.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,84.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,54.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,11.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,80.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,62.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,93.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,-5.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,86.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,55.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,33.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,55.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,109.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,136.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,11.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,82.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,60.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,174.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,62.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,91.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,-8.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,97.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,54.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,114.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,113.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,132.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,25.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,11.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,84.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,175.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,51.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,84.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,-7.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,90.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,68.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,48.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,131.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,110.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,11.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,87.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,181.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,-8.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,95.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,64.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,57.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,137.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,11.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,82.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,179.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,54.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,77.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,-3.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,74.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,66.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,41.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,166.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,11.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,92.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,42.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
