Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,-3.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,76.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,53.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,126.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,11.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,81.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,-2.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,65.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,126.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,11.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,81.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,-6.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,70.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,61.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,146.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,33.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,11.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,80.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,41.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,-6.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,70.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,44.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,128.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,135.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,11.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,50.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,75.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,-8.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,78.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,46.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,130.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,118.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,11.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,69.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,50.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,-7.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,67.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,45.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,114.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,11.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,58.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,-9.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,74.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,49.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,104.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,11.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,49.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,-10.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,74.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,105.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,11.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
