Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,56.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,-9.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,71.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,41.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,11.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,63.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,-9.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,73.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,52.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,11.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,65.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,48.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,-9.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,76.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,11.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,57.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,143.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,51.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,-8.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,66.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,50.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,23.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,11.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,59.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,51.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,-9.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,74.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,52.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,12.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,64.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,153.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,-6.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,61.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,31.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,12.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,63.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,149.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,61.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,-7.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,62.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,55.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,31.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,12.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,68.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,153.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,57.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,-6.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,60.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,55.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
