Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,12.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,67.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,05,N Current (RMS),A,54.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,-6.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,58.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,54.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,12.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,63.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,156.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,05,N Current (RMS),A,55.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,-8.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,65.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,52.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,12.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,65.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,05,N Current (RMS),A,53.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,-9.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,68.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,55.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,97.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,12.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,70.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,178.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,05,N Current (RMS),A,52.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,-7.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,59.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,105.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,12.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,69.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,166.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,05,N Current (RMS),A,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,-6.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,51.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,51.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,12.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,67.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,145.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,05,N Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,-5.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,50.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,12.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,65.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,05,N Current (RMS),A,52.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,-6.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,52.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,49.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,12.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,64.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,51.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,-7.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,55.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
