Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,50.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,12.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,65.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,158.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,52.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,-7.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,60.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,106.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,12.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,71.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,178.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,54.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,-7.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,57.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,55.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,47.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,12.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,69.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,176.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,51.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,-9.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,67.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,57.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,93.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,22.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,12.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,65.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,171.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,52.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,-6.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,55.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,56.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,13.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,66.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,156.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,54.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,-10.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,69.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,53.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,22.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,13.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,70.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,164.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,53.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,-8.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,60.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,112.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,13.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,72.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,178.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,-11.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,71.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,52.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,50.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,111.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,13.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,72.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,172.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
