Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,52.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,-7.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,57.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,55.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,115.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,13.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,72.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,176.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,62.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,72.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,-6.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,52.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,54.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,58.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,112.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,24.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,13.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,75.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,182.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,61.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,-4.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,54.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,59.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,115.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,27.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,13.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,75.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,179.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,52.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,-5.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,56.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,56.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,59.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,111.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,13.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,72.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,179.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,-2.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,57.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,57.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,107.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,13.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,71.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,172.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.63
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,54.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,57.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,55.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,113.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,13.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,72.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,163.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,57.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,-1.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,52.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,61.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,117.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,13.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,73.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,176.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,54.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.07
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,48.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,55.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.74
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,102.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
