Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,13.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,68.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,172.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,50.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,47.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,59.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,56.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,13.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,66.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,173.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,48.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,42.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,13.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,55.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,60.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.49
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.36
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,48.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.93
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.98
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,14.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,60.89
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.34
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,60.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,72.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.68
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.54
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.97
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,14.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,66.01
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.53
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,59.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,43.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.28
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.44
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,38.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,14.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,70.88
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,153.1
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
901729,CROWN HOTEL SKEGNESS,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,-6.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,48.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,42.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,-3.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,-7.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,55.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,38.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
