Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,37.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,39.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,-6.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,50.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,44.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,-4.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,57.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,-7.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,59.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,57.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,46.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,-5.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,48.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,51.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,102.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,63.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,147.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,50.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,-4.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,48.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,51.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,66.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,147.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,-4.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,47.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,61.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,33.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,44.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,110.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,64.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,41.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
