Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,-6.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,55.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,44.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,105.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,64.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,52.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,-3.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,49.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,66.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,-6.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,55.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,26.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,62.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,47.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,-6.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,55.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,39.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,44.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,104.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,68.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,148.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,-7.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,60.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,34.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,101.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,62.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,-7.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,64.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,52.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,117.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,39.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,-10.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,78.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,50.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,59.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,120.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,65.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,159.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,33.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,-7.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,68.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,110.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
