Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,7.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,-8.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,75.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,52.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,62.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,124.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,71.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,162.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,7.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,-7.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,75.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,58.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,125.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,70.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,164.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,41.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,7.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,-5.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,72.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,71.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,141.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,78.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,185.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,-7.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,79.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,54.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,58.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,142.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,78.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,173.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,-6.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,72.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,67.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,38.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,77.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,160.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,40.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,80.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,187.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,-12.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,87.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,60.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,143.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,77.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,171.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,41.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,-10.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,80.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,58.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,54.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,126.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,179.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,-11.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,89.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,55.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,52.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,123.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.1
