Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,46.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,75.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,169.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,-10.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,79.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,47.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,41.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,113.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,151.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,-10.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,78.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,60.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,48.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,116.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,-11.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,87.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,75.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,118.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,28.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,180.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,-9.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,81.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,68.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,118.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,124.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,174.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,-13.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,102.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,45.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,33.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,48.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,109.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,131.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,137.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,24.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,21.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,172.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,-15.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,102.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,47.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,36.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,62.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,126.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,149.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,21.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,198.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,-13.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,93.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,51.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,34.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,64.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,124.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,141.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,184.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,-18.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,115.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
