Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,56.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,95.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,134.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,121.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,190.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,-14.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,102.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,42.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,103.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,133.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,111.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,45.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,26.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,-13.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,96.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,41.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,112.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,137.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,112.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,-10.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,87.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,63.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,113.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,131.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,111.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,153.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,-11.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,96.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,61.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,127.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,151.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,-14.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,95.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,40.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,112.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,20.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,-13.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,95.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,63.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,38.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,109.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,119.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,50.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,-14.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,98.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,67.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,41.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,111.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,41.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,178.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
