Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,-18.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,120.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,73.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,127.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,188.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,-15.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,107.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,76.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,52.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,149.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,59.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,20.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,78.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,150.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,-10.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,88.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,63.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,57.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,139.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,51.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,78.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,161.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,47.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,-10.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,89.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,84.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,60.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,139.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,110.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,74.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,213.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,-10.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,91.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,84.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,42.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,125.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,78.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,193.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,33.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,-7.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,86.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,84.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,52.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,129.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,78.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,185.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,-7.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,80.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,68.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,36.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,70.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,171.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,-8.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,76.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,58.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,98.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
