Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,64.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,158.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,-8.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,75.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,47.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,-7.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,62.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,68.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,159.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,40.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,8.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,-7.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,66.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,-2.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,58.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,145.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,7.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,-7.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,65.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,68.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,50.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,167.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,7.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,-11.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,81.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,-2.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,60.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,150.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,-8.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,66.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,-2.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,57.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,48.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,150.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,33.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,-8.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,63.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,-2.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,57.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,-14.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,90.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,-2.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,51.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
