Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,141.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,-10.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,73.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,-2.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,-13.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,85.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,-2.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,-13.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,82.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,-2.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,52.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,27.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,19.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,27.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,-7.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,56.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,-2.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,19.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,-4.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,-2.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,22.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,-5.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,-2.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,39.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,19.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,-4.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,19.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
