Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,-5.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,62.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,29.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,-3.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,45.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,18.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,53.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,-3.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,18.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,-8.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,67.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,81.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,-12.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,86.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,54.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,23.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,18.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,39.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,-10.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,77.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,45.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,-12.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,80.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,-9.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,69.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,45.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
