Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,-11.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,77.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,42.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,18.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,-13.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,87.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,101.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,18.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,-13.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,91.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,41.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,22.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,-12.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,81.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,48.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,26.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,-12.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,85.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,48.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,-13.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,88.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,23.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,-10.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,81.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,-12.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,92.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
