Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,27.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,-11.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,81.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,52.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,-13.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,86.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,49.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,-14.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,87.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,109.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,-14.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,88.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,97.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,-12.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,81.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,66.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,-8.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,74.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,55.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,113.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,-9.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,75.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,123.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,19.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,-11.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,85.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
