Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,-6.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,66.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,37.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,-9.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,77.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,51.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,39.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,-5.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,60.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,-9.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,68.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,53.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,-8.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,67.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,52.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,-4.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,51.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,53.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,132.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,-5.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,23.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,62.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
