Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,45.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,-4.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,58.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,101.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,105.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,25.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,61.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,-4.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,59.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,56.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,136.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,73.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,44.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,7.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,-5.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,72.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,55.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,128.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,74.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,153.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,-9.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,80.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,50.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,51.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,122.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,66.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,141.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,41.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,-8.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,73.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,47.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,113.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,62.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,-10.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,80.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,50.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,-9.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,70.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,113.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,60.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,-5.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,35.0
