Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,55.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,7.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,-6.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,67.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,46.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,62.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,125.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,27.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,67.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,142.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,37.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,-10.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,73.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,54.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,-9.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,67.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,23.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,-12.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,79.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,-8.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,64.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,25.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,33.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,-8.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,64.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,-8.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,68.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,23.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,51.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,7.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,-6.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,58.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
