Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,52.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,38.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,8.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,-6.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,61.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,54.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,7.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,-5.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,57.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,18.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,51.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,7.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,-7.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,64.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,18.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,53.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,8.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,-9.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,69.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,60.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,7.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,-6.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,59.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,27.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,59.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,7.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,-6.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,60.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,40.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,50.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,-5.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,55.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,48.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,18.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
