Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,7.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,-7.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,64.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,39.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,49.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,7.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,-6.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,52.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,-5.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,48.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,105.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,18.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,56.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,-5.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,51.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,54.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,113.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,59.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,133.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,-5.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,51.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,104.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,19.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,56.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,-6.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,57.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,117.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,23.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,19.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,58.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,34.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,-5.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,47.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,58.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,122.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,60.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,-4.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,54.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,62.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,124.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
