Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,61.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,-5.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,53.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,72.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,132.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,63.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,155.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,-7.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,56.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,48.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,70.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,128.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,63.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,-5.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,48.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,52.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,68.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,127.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,62.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,-3.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,54.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,63.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,121.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,61.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,49.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,69.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,122.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,61.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,-4.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,47.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,73.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,130.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,63.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,8.64
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,-6.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,59.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,50.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,69.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,138.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,68.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,146.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,55.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,60.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
