Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,135.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,67.55
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,-3.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,40.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,61.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,60.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,124.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,26.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,61.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,-4.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,41.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,71.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,126.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,62.29
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,-3.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,41.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,66.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,122.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,24.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,62.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,-3.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,41.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,65.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,123.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,59.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,-0.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,51.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,78.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,136.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.79
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,20.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,66.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.98
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,8.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,-4.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,53.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,56.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,85.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,137.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,64.44
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,156.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.99
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,-2.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.74
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,48.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,50.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,23.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,52.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.05
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,7.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,-4.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
