Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,57.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,47.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,49.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.17
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,7.63
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,-4.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.72
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,48.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,58.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,54.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,96.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.03
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,57.68
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.16
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,37.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,7.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,-2.95
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,53.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.43
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.65
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.08
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.37
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,21.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,56.84
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
901729,CROWN HOTEL SKEGNESS,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,71.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,18.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,-2.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,74.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,39.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,-5.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,48.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,75.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,33.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,-4.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,53.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,77.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,19.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,57.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,-3.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,38.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,54.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
