Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,-4.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,-7.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,64.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,53.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,-5.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,57.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,69.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,61.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,-8.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,66.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,68.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,49.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,24.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,-6.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,62.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,56.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,41.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,55.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,-5.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,52.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,46.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,27.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,57.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,-7.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,64.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,52.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,63.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,-6.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,62.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,57.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,24.0
