Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,62.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,-10.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,80.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,52.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,67.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,-8.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,74.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,49.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,66.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,-7.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,69.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,56.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,68.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,-7.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,70.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,55.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,27.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,66.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,-9.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,70.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,54.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,115.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,-11.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,83.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,66.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,114.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,38.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,70.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,165.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,-8.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,77.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,62.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,111.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,74.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,-11.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,89.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,59.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
