Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,124.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,107.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,79.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,165.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,-10.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,83.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,60.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,118.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,27.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,77.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,156.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,-10.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,82.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,57.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,33.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,76.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,-12.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,86.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,83.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,48.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,-12.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,83.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,106.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,97.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,88.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,164.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,53.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,-12.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,88.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,51.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,97.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,51.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,110.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,90.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,180.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,74.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,-10.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,81.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,59.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,49.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,112.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,90.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,185.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,51.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,-13.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,95.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,51.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,118.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,89.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,184.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
