Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,-13.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,94.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,47.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,96.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,82.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,142.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,-15.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,106.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,36.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,80.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,-16.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,112.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,53.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,93.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,45.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,121.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,97.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,82.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,-12.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,100.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,56.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,98.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,131.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,120.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,90.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,39.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,-12.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,93.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,36.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,58.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,146.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,120.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,93.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,88.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,-12.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,92.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,3.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,60.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,109.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,43.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,128.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,123.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,27.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,94.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,-10.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,86.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,57.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,110.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,120.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,92.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,164.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,37.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,-11.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,92.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,60.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,127.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,114.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
