Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,95.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,177.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,57.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,86.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,-10.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,91.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,73.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,133.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,112.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,38.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,101.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,208.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,411.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,-12.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,101.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,57.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,114.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,55.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,132.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,101.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,194.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,406.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,44.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,85.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,81.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,-8.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,80.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,39.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,41.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,119.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,88.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,47.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,78.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,-10.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,98.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,42.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,101.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,48.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,-8.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,87.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,48.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,118.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,33.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,-9.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,88.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,52.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,105.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,55.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,-14.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,117.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,49.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,109.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,117.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,168.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,-11.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,95.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,61.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.6
