Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,37.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,104.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,177.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,-13.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,104.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,53.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,48.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,164.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,-7.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,79.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,52.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,-9.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,88.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,54.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,115.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,111.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,39.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,169.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,-9.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,91.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,50.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,121.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,158.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,33.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,-7.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,67.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,124.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,-9.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,67.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,43.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,43.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,116.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,-7.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,57.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,-9.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
