Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,64.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,24.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,-8.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,63.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,97.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,-6.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,55.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,59.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,-5.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,48.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,42.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,-6.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,53.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,-5.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,46.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,42.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,-6.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,50.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,56.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,26.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,-6.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,55.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
