Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,-9.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,68.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,26.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,-7.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,47.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,-2.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,-7.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,54.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,14.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,-7.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,-5.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,23.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,-6.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,51.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,47.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,-8.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,49.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,66.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
