Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,-9.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,55.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,22.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,-12.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,63.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,-5.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,39.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,-8.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,56.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,52.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,-9.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,62.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,-10.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,66.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,47.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,41.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,-10.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,66.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,50.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,-5.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.89
