Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,-6.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,64.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,44.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,95.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,-5.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,56.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,38.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,107.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,-4.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,55.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,42.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,-8.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,70.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,63.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,-13.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,77.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,68.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,143.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,-12.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,75.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,58.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,142.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,-11.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,63.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,57.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,32.4
