Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,-12.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,70.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,-14.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,81.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,52.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,53.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,-10.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,66.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,57.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,39.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,72.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,63.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,-11.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,70.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,57.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,47.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,40.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,52.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,-13.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,74.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,64.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,96.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,145.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,49.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,-7.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,50.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,55.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,51.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,31.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,-12.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,74.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,50.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,57.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,111.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,-7.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,52.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,58.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,113.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
