Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,55.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,-8.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,62.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,47.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,35.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,-10.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,68.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,52.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,39.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,61.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,-8.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,69.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,110.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,46.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,-12.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,87.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,51.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,44.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,-5.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,63.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,62.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,55.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,-7.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,64.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,36.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,48.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,67.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,-10.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,70.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,106.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,20.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,62.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,48.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,-12.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,84.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.9
