Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,117.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,62.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,-14.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,92.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,50.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,110.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,177.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,-9.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,72.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,55.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,116.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,59.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,164.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,39.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,-6.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,52.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,56.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,124.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,61.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,36.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,-4.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,46.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,134.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,64.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,-6.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,54.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,63.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,135.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,65.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,-5.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,52.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,45.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,73.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,153.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,67.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,-7.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,61.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,47.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,66.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,141.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,64.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,140.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,-4.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,49.0
