Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,73.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,143.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,20.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,63.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,145.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,38.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,-10.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,71.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,44.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,66.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,132.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,61.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,154.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,-6.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,62.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,41.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,55.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,119.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,60.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,-6.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,53.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,63.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,125.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,60.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,-9.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,66.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,66.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,122.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,58.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,-8.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,61.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,61.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,127.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,60.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,138.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,38.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,-5.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,55.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,58.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,122.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,58.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,-6.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,57.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,60.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,123.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,59.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,151.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
