Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,-7.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,52.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,-2.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,122.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,57.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,-5.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,48.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,-2.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,54.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,114.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,57.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,-5.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,49.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,-2.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,36.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,59.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,109.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,58.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,36.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,-6.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,45.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,-2.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,39.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,56.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,106.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,56.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,-8.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,-2.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,45.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,52.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,36.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,-6.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,49.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,-2.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,104.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,22.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,-6.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,-2.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,55.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,108.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,25.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,52.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,-6.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,-2.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,37.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,110.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
