Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,53.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,40.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,-7.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,-2.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,60.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,113.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,55.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,-5.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,-2.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,60.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,117.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,23.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,55.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,37.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,-6.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,-2.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,65.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,119.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,56.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,-6.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,-2.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,58.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,116.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,56.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,-6.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,45.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,-2.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,59.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,111.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,58.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,133.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,-6.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,-2.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,64.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,122.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,60.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,-6.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,-2.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,63.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,123.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,62.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,40.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,-6.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,-2.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,34.4
