Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,74.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,141.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,64.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,-6.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,-2.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,66.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,132.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,24.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,61.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,-6.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,47.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,-2.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,64.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,124.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,26.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,61.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,150.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,-6.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,53.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,-2.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,67.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,121.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,59.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,153.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,-5.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,50.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,-2.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,71.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,124.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,61.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,166.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,-1.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,-2.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,71.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,122.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,62.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,155.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,-3.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,-2.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,67.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,120.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,60.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,152.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,40.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,39.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,-2.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,33.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,69.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,125.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,62.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,154.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
