Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,-2.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,71.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,131.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,63.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,141.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,-2.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,62.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,125.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,58.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,39.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,-3.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,75.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,130.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,59.62
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,160.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,-3.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,83.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,132.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,62.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,167.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.82
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.05
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,49.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.61
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.46
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.67
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.79
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.87
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,37.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,36.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.68
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.37
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.24
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.93
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.33
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.18
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.27
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.25
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,-2.83
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,38.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.21
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.89
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.52
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.86
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
