Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,50.28
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
901729,CROWN HOTEL SKEGNESS,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,-5.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,52.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,18.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,59.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,35.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,-6.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,41.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,60.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,-4.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,42.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,59.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,-5.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,47.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,38.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,19.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,62.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,-4.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,57.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,-4.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,40.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,19.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,61.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,-6.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,54.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,39.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,54.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,43.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,-5.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,51.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,44.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.3
