Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,62.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,39.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,-10.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,74.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,47.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,33.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,60.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,37.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,-6.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,53.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,41.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,56.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,-9.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,66.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,41.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,41.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,-11.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,74.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,54.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,-10.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,77.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,45.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,49.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,37.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,-7.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,66.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,42.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,60.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,-8.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,70.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,108.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,65.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,-8.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,74.3
