Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,42.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,101.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,-12.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,84.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,39.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,44.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,-12.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,82.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,41.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,-13.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,83.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,43.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,-11.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,77.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,-12.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,87.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,51.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,108.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,67.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,164.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,-14.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,90.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,47.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,38.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,98.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,39.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,49.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,-13.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,91.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,108.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,55.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
