Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,-13.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,95.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,52.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,97.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,-12.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,95.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,119.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,71.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,-10.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,86.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,42.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,37.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,113.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,75.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,-10.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,95.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,-11.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,95.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,57.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,41.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,116.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,114.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,51.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,81.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,-16.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,116.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,57.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,33.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,51.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,126.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,135.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,54.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,83.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,180.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,35.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,-13.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,111.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,53.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,52.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,108.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,151.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,133.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,56.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,87.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,177.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,-11.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,102.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,55.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,38.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,61.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,159.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,120.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
