Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,92.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,206.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,-13.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,110.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,56.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,39.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,60.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,159.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,121.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,94.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,197.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,-14.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,112.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,58.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,42.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,69.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,174.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,124.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,42.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,97.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,216.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,40.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,-21.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,138.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,52.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,40.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,65.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,167.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,123.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,49.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,94.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,211.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,72.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,-18.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,131.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,63.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,41.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,63.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,167.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,46.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,19.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,95.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,189.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,-16.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,126.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,64.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,40.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,59.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,114.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,167.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,107.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,51.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,96.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,188.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,35.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,-15.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,114.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,60.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,38.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,45.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,128.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,158.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,119.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,19.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,94.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,165.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,93.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,-11.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,97.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,65.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,44.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,103.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,142.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,121.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,46.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,19.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,92.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,147.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,-9.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,92.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.98
