Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,61.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,43.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,59.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,119.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,178.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,124.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,52.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,100.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,173.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,408.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,-18.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,135.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,52.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,38.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,135.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,155.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,129.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,18.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,95.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,174.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,-19.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,122.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,40.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,117.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,150.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,128.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,18.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,86.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,-19.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,125.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,139.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,119.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,58.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,77.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,154.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,38.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,-19.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,123.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,57.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,44.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,102.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,125.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,135.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,55.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,153.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,-20.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,124.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,58.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,118.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,134.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,132.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,153.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,-13.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,93.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,62.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,112.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,141.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,122.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,76.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,41.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,-14.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,91.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,51.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,133.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,98.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,41.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,18.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,71.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.54
