Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,46.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,-12.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,84.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,52.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,127.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,18.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,29.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,-15.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,102.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,37.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,107.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,115.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,-10.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,87.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,44.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,111.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,125.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,71.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,-11.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,88.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,44.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,131.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,70.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,25.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,-14.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,93.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,45.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,103.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,40.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,63.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,-12.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,91.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,52.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,116.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,137.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,71.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,73.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,28.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,-9.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,76.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,56.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,110.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,64.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,141.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,-14.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,87.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,59.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,40.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,109.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,41.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,18.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
