Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,66.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,157.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,27.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,-10.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,74.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,49.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,117.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,70.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,-12.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,85.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,139.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,-15.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,100.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,63.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,40.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,111.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,73.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,177.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,-13.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,96.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,63.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,100.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,23.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,72.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,159.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,-6.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,81.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,65.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,103.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,78.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,153.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,-6.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,78.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,57.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,42.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,147.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,33.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,-4.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,63.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,60.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,39.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,70.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,-5.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,66.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,65.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
