Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,17.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,68.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,-7.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,75.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,58.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,17.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,-13.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,86.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,63.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,96.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,17.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,65.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,-13.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,90.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,58.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,64.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,-7.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,68.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,68.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,17.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,-8.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,71.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,60.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,17.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,-8.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,80.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,54.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,17.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,53.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,13.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,17.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,70.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,-5.98
